Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.46
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.02
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.86
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,7.9
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
597703,Craig Du Llanon,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.08
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,8.0
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
597703,Craig Du Llanon,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.05
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.95
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.97
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,8.0
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.87
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
597703,Craig Du Llanon,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,8.0
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.77
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
597703,Craig Du Llanon,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.97
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.38
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,8.0
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
597703,Craig Du Llanon,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.05
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,8.0
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
597703,Craig Du Llanon,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.56
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.97
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.0
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,8.0
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
597703,Craig Du Llanon,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.92
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.49
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.37
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,8.0
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
597703,Craig Du Llanon,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.1
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.18
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,8.1
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
597703,Craig Du Llanon,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.87
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
