Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,8.2
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
597703,Craig Du Llanon,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.9
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.83
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.1
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,8.3
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
597703,Craig Du Llanon,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.9
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,8.4
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
597703,Craig Du Llanon,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.36
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.45
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.39
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,8.4
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
597703,Craig Du Llanon,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.17
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,8.4
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
597703,Craig Du Llanon,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.4
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.54
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.07
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,8.5
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
597703,Craig Du Llanon,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.23
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.83
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,8.5
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.79
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
597703,Craig Du Llanon,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.51
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.57
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.93
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.27
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,8.5
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
597703,Craig Du Llanon,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.07
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.65
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.22
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.9
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,8.5
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
597703,Craig Du Llanon,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.67
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.9
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.26
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.41
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.09
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.86
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,8.5
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.1
