Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
597703,Craig Du Llanon,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.37
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.91
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.86
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.29
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,89.4
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.9
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.5
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,8.5
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.72
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.74
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.14
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
597703,Craig Du Llanon,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.51
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.51
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.61
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.28
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.63
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.1
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.4
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.3
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,8.5
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.86
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.6
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.74
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
597703,Craig Du Llanon,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.54
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.49
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.58
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.45
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,93.3
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.1
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,8.5
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.54
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.67
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
597703,Craig Du Llanon,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.7
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.37
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.65
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.6
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.1
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.4
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,8.6
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.49
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
597703,Craig Du Llanon,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.66
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.19
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.06
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.31
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.99
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.1
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.58
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,8.6
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
597703,Craig Du Llanon,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.05
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.87
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.59
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.66
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.7
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,95.8
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.6
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,8.6
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.11
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
597703,Craig Du Llanon,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.9
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.41
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.53
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.55
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.61
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,90.2
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.9
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,8.6
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.94
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.02
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
597703,Craig Du Llanon,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.03
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.98
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.13
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.01
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.09
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,94.3
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.3
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,146.0
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,8.7
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.14
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.94
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.11
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
597703,Craig Du Llanon,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.07
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.67
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.52
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.9
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.92
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.2
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.65
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.95
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
597703,Craig Du Llanon,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.83
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.4
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.45
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.24
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.61
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.0
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
