Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.77
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.6
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.5
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
597703,Craig Du Llanon,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.55
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.14
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.11
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.97
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.5
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.2
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.72
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.97
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.27
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.29
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
597703,Craig Du Llanon,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.92
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.16
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.06
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.13
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.65
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,91.4
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.7
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.95
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.08
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.51
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.06
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
597703,Craig Du Llanon,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.21
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.39
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.39
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,37.67
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,127.8
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,165.7
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.95
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.44
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.85
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.57
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.94
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.74
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.1
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
597703,Craig Du Llanon,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.55
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.46
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.76
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,42.55
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,150.8
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,188.8
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.36
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.17
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.58
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.04
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.37
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.82
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,183.3
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
597703,Craig Du Llanon,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.97
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.38
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.34
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,40.65
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,143.7
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,180.7
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.25
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.27
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.65
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.5
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.24
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
597703,Craig Du Llanon,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.92
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.66
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.6
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.28
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.38
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,89.6
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.0
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.5
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.06
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.32
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.57
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.02
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.53
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
597703,Craig Du Llanon,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.06
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.55
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.26
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.33
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.07
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.78
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.5
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.02
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.04
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.56
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.45
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
597703,Craig Du Llanon,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.83
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.63
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.84
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.9
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.3
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.66
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.38
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.56
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.45
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
597703,Craig Du Llanon,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.58
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.91
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.33
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.75
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.55
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.1
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.45
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.13
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.02
