Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.16
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.04
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
597703,Craig Du Llanon,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.31
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.43
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.84
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.97
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.47
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,100.7
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.8
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.2
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.51
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.81
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.44
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.01
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.26
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
597703,Craig Du Llanon,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.34
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.15
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.9
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.55
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.4
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.6
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.02
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.21
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.94
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.54
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.29
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
597703,Craig Du Llanon,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.02
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.83
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.16
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,34.14
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,114.9
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,152.9
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.45
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.7
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.12
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.66
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.84
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
597703,Craig Du Llanon,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.86
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.63
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.61
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.06
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.52
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.7
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.8
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.16
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.3
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.97
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.93
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.41
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
597703,Craig Du Llanon,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.6
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.69
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.08
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.9
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.1
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,8.9
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.97
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.39
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.55
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.14
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
597703,Craig Du Llanon,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.37
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.91
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.97
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,81.4
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.4
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.17
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,9.0
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.33
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.66
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.16
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.11
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
597703,Craig Du Llanon,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.5
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.17
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.62
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.69
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.29
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,77.8
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.0
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,9.1
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.66
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.94
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
597703,Craig Du Llanon,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.72
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.82
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.07
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.17
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.08
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,9.2
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.8
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.89
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.83
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.86
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
597703,Craig Du Llanon,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.21
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.32
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.45
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.6
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.9
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.1
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,9.3
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.54
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.67
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
597703,Craig Du Llanon,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.9
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.85
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.4
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
