Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.11
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,9.4
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
597703,Craig Du Llanon,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.73
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.21
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.25
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.59
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.19
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.8
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,9.4
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
597703,Craig Du Llanon,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.5
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.48
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.67
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.65
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.23
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,9.5
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
597703,Craig Du Llanon,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.03
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.12
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.13
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.78
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.72
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.98
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,9.6
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
597703,Craig Du Llanon,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.8
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.76
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.65
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.2
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.5
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,9.7
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.96
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.8
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
597703,Craig Du Llanon,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.91
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.18
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.45
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.52
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,9.8
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.33
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.08
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
597703,Craig Du Llanon,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.54
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.35
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.57
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.45
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.01
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,9.9
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.4
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
597703,Craig Du Llanon,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.41
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.73
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.18
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,9.9
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.61
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
597703,Craig Du Llanon,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.19
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.07
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.87
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.9
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.52
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,10.0
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.25
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
597703,Craig Du Llanon,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.22
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.9
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.34
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.29
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.12
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.7
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
