Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,10.0
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
597703,Craig Du Llanon,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.05
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.77
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.8
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,10.1
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.06
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.82
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.79
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
597703,Craig Du Llanon,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.82
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.98
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.12
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,74.4
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,10.1
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.62
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.51
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
597703,Craig Du Llanon,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.65
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.34
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.5
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,10.2
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.59
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
597703,Craig Du Llanon,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.61
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.05
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.07
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,10.3
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.43
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
597703,Craig Du Llanon,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.3
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.07
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,10.4
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.48
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
597703,Craig Du Llanon,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.7
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.45
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.7
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,10.4
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.73
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.01
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
597703,Craig Du Llanon,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.26
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.02
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.03
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,82.2
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.4
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,10.3
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.87
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
597703,Craig Du Llanon,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.32
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.79
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.39
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.53
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,10.2
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.67
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
597703,Craig Du Llanon,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.19
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.42
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,10.3
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.22
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
597703,Craig Du Llanon,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.97
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
