Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.54
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,10.3
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.22
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
597703,Craig Du Llanon,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.5
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.08
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,10.3
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.73
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
597703,Craig Du Llanon,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.11
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.54
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,10.1
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
597703,Craig Du Llanon,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.93
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.88
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,78.4
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.28
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,9.8
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
597703,Craig Du Llanon,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.46
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.82
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.43
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,84.8
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.9
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,9.7
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.23
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
597703,Craig Du Llanon,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.72
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.21
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.36
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,9.6
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.24
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
597703,Craig Du Llanon,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.57
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.82
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,77.3
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,9.4
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
597703,Craig Du Llanon,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.19
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.64
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.1
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.12
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,9.3
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.32
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
597703,Craig Du Llanon,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.13
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.56
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.68
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.71
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,9.3
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
597703,Craig Du Llanon,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.14
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.35
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.61
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.25
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
