Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,9.3
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.62
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
597703,Craig Du Llanon,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.72
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.33
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.78
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.96
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,9.3
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.45
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.4
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
597703,Craig Du Llanon,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.17
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.89
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,9.1
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.18
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.06
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.39
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
597703,Craig Du Llanon,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.23
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.13
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.19
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.56
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.61
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
597703,Craig Du Llanon,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.84
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.22
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.4
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.54
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.72
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,8.5
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
597703,Craig Du Llanon,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.94
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.71
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.9
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.69
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,8.1
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
597703,Craig Du Llanon,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.12
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.06
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.62
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,7.8
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
597703,Craig Du Llanon,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.83
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.46
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.69
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,7.6
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
597703,Craig Du Llanon,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.01
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.49
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.39
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.1
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.6
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.0
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.64
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,7.4
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
597703,Craig Du Llanon,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.35
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.23
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.23
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.54
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.7
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.8
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,7.4
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.88
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
597703,Craig Du Llanon,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.53
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.44
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.99
