Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.95
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.1
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.01
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,7.4
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
597703,Craig Du Llanon,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.55
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.36
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.81
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,7.3
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
597703,Craig Du Llanon,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.91
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.24
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.58
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.7
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.04
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,7.4
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
597703,Craig Du Llanon,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.34
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.72
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.85
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,7.4
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.12
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
597703,Craig Du Llanon,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.35
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.12
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.9
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.89
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,7.4
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.44
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
597703,Craig Du Llanon,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.16
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.99
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.78
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.59
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.38
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,7.5
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.14
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.48
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
597703,Craig Du Llanon,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.47
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.83
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.57
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.62
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,77.9
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.3
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,7.5
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.39
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.45
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
597703,Craig Du Llanon,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.55
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.23
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.15
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.0
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.1
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,7.7
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.7
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.65
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
597703,Craig Du Llanon,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.16
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.58
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,100.0
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.2
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,7.8
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.02
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.44
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
597703,Craig Du Llanon,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.1
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.14
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.45
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.01
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,81.8
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.7
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
