Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,7.8
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.67
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.83
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
597703,Craig Du Llanon,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.12
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.81
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.54
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.25
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.61
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,111.9
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.5
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,7.8
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.23
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
597703,Craig Du Llanon,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.05
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.52
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.71
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.16
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,81.5
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.7
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,7.8
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.54
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.96
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
597703,Craig Du Llanon,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.29
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.52
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.89
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.61
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.72
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.1
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.4
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,7.8
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.65
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.05
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
597703,Craig Du Llanon,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.48
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.13
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.86
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,7.8
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.98
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.39
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.73
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
597703,Craig Du Llanon,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.15
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.03
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.05
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.91
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,7.7
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.37
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.19
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
597703,Craig Du Llanon,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.72
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.63
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.54
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.89
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.4
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,7.7
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.96
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
597703,Craig Du Llanon,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.39
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.58
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.72
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.21
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,7.8
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.63
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.38
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.68
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
597703,Craig Du Llanon,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.54
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.33
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.34
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,84.2
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.4
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,7.8
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.92
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.74
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
597703,Craig Du Llanon,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.64
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.04
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.25
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.1
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,7.8
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.95
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.32
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
597703,Craig Du Llanon,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
