Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.78
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.43
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.5
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,7.8
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.34
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.6
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
597703,Craig Du Llanon,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.13
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.74
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,86.4
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.4
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,7.8
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
597703,Craig Du Llanon,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.14
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.18
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,7.8
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
597703,Craig Du Llanon,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.64
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.01
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.73
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,7.9
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.18
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.36
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.63
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
597703,Craig Du Llanon,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.86
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.4
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,8.0
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
597703,Craig Du Llanon,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.28
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.19
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.5
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,8.2
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
597703,Craig Du Llanon,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.23
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.62
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.02
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,8.3
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
597703,Craig Du Llanon,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.35
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.97
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,73.3
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,8.3
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
597703,Craig Du Llanon,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.35
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.31
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.26
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,8.3
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
597703,Craig Du Llanon,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.5
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.09
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
