Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,8.4
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
597703,Craig Du Llanon,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.69
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.49
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.52
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.15
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,8.5
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
597703,Craig Du Llanon,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.68
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.16
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,8.6
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
597703,Craig Du Llanon,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.61
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.28
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.33
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,8.7
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
597703,Craig Du Llanon,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.91
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.68
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.79
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.12
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.2
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,8.7
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
597703,Craig Du Llanon,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.74
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.93
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.74
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.88
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.6
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.0
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,8.7
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
597703,Craig Du Llanon,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.64
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.21
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.0
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
597703,Craig Du Llanon,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.71
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
597703,Craig Du Llanon,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.95
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.09
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.5
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
597703,Craig Du Llanon,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.7
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.54
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
