Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
597703,Craig Du Llanon,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.3
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.7
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
597703,Craig Du Llanon,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.84
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.71
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
597703,Craig Du Llanon,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.78
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.3
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.67
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,8.8
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
597703,Craig Du Llanon,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.79
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.54
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.95
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.41
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.73
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,8.9
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
597703,Craig Du Llanon,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.59
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.56
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.14
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,9.0
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
597703,Craig Du Llanon,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.43
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.88
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,9.0
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.45
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
597703,Craig Du Llanon,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.34
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.5
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,9.0
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.28
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
597703,Craig Du Llanon,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.05
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.03
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.2
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,9.0
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.66
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.51
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
597703,Craig Du Llanon,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.01
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.52
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.96
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.42
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.7
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.9
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,9.1
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.74
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.68
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.21
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
597703,Craig Du Llanon,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.86
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.25
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,80.0
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.3
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
