Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,9.1
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.4
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.41
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
597703,Craig Du Llanon,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.81
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.66
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.0
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.3
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,9.1
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.05
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.2
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
597703,Craig Du Llanon,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.78
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.96
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.73
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.77
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.0
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,9.2
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.54
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.32
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
597703,Craig Du Llanon,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.93
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.48
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.61
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,9.2
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.86
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.06
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
597703,Craig Du Llanon,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.99
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.78
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.89
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.51
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.3
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,9.3
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.94
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.82
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.32
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.16
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
597703,Craig Du Llanon,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.18
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.16
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.35
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,9.3
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.89
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.99
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
597703,Craig Du Llanon,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.41
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.64
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,9.3
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.76
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.99
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
597703,Craig Du Llanon,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.73
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.3
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.59
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.83
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,81.2
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.9
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,9.3
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.65
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.78
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.4
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
597703,Craig Du Llanon,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.32
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.63
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.91
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,9.3
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.9
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.47
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
597703,Craig Du Llanon,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.11
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.57
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.47
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,9.3
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.05
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
