Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
597703,Craig Du Llanon,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.8
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.93
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.41
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.57
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,9.4
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
597703,Craig Du Llanon,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.2
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.74
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.33
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,83.2
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,9.4
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.57
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
597703,Craig Du Llanon,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
597703,Craig Du Llanon,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,14.1
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
597703,Craig Du Llanon,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,14.1
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
597703,Craig Du Llanon,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.35
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
597703,Craig Du Llanon,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
597703,Craig Du Llanon,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.24
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,13.9
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
597703,Craig Du Llanon,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,13.9
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
597703,Craig Du Llanon,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
