Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,13.9
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
597703,Craig Du Llanon,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,13.8
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
597703,Craig Du Llanon,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.73
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,13.9
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
597703,Craig Du Llanon,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,13.9
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
597703,Craig Du Llanon,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.74
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.25
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,13.9
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
597703,Craig Du Llanon,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
597703,Craig Du Llanon,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
597703,Craig Du Llanon,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.11
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.05
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
597703,Craig Du Llanon,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.02
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.71
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.0
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
597703,Craig Du Llanon,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.38
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.45
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.1
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
