Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
597703,Craig Du Llanon,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.79
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.19
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.0
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,96.2
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.7
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
597703,Craig Du Llanon,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.83
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.48
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.87
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,86.7
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.1
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
597703,Craig Du Llanon,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.3
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.3
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
597703,Craig Du Llanon,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.18
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.32
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.98
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.5
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.8
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,13.9
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.69
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
597703,Craig Du Llanon,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.89
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.7
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.16
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,93.5
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,13.9
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
597703,Craig Du Llanon,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.38
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.73
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.23
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,111.0
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.1
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,13.8
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.35
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
597703,Craig Du Llanon,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.06
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.35
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.83
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,79.9
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.5
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,13.8
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
597703,Craig Du Llanon,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.37
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.41
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.38
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,75.8
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.4
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,13.8
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.81
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
597703,Craig Du Llanon,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.71
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.13
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.93
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,81.6
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.8
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,13.7
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.63
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.93
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.79
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.48
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
597703,Craig Du Llanon,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.56
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.07
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.1
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,91.1
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.1
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
