Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,13.6
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.69
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.67
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.79
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.15
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
597703,Craig Du Llanon,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.52
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.02
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,88.8
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.2
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,13.6
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.83
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
597703,Craig Du Llanon,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.12
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.18
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.38
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,112.9
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.5
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,13.6
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.5
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
597703,Craig Du Llanon,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.16
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.91
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,33.55
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,117.1
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.5
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,13.6
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.83
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
597703,Craig Du Llanon,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.33
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.05
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,105.2
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.0
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.74
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,13.4
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.19
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.79
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
597703,Craig Du Llanon,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.37
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.98
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.94
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,107.0
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.3
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.79
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.32
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
597703,Craig Du Llanon,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.99
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.89
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,83.4
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.9
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.38
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.61
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.03
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
597703,Craig Du Llanon,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.51
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.31
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.74
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,122.4
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,152.7
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.29
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
597703,Craig Du Llanon,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.84
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.57
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,31.28
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,112.1
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.3
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.84
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.1
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.18
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.12
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.19
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.57
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
597703,Craig Du Llanon,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.78
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.42
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.85
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,84.5
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.1
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.74
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.56
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
