Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.13
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.44
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.51
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.75
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
597703,Craig Du Llanon,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.33
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.9
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,88.3
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.2
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.67
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.86
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.89
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.4
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
597703,Craig Du Llanon,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.37
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.53
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.93
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.0
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.99
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.4
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.3
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.88
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.85
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.99
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
597703,Craig Du Llanon,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.08
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.54
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.7
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.1
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.33
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.98
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.19
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.75
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.61
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.52
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.17
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
597703,Craig Du Llanon,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.48
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.82
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.9
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.87
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.75
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.39
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.24
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.68
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.38
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.68
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
597703,Craig Du Llanon,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.91
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.37
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.48
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,94.8
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.2
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.64
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.4
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.96
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.08
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.72
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.51
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.89
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.57
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
597703,Craig Du Llanon,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.68
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.58
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.82
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.72
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,89.8
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.3
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.99
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.78
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.14
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.05
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.09
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
597703,Craig Du Llanon,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.31
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,97.9
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.6
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.11
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.85
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.53
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.54
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.24
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.58
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.8
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
597703,Craig Du Llanon,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.82
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,77.5
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.5
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.25
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.56
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.0
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
597703,Craig Du Llanon,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.16
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.67
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.4
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.98
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
597703,Craig Du Llanon,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.59
