Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.01
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.05
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.44
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.21
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.7
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
597703,Craig Du Llanon,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.56
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.05
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.61
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.93
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.38
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
597703,Craig Du Llanon,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.3
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.86
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.26
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.88
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.42
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
597703,Craig Du Llanon,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.94
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.63
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.02
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.4
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.56
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.48
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.44
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.16
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
597703,Craig Du Llanon,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.66
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.39
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.05
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.09
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.16
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
597703,Craig Du Llanon,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.65
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.7
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.94
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.94
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.46
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.67
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
597703,Craig Du Llanon,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.07
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.66
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.69
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.36
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.95
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.89
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
597703,Craig Du Llanon,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.8
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.57
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.2
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.88
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.97
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.53
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
597703,Craig Du Llanon,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.8
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.58
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
597703,Craig Du Llanon,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.81
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
