Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
597703,Craig Du Llanon,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.01
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
597703,Craig Du Llanon,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.19
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.12
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.1
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
597703,Craig Du Llanon,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.0
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
597703,Craig Du Llanon,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.57
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.14
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.02
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.72
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
597703,Craig Du Llanon,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.02
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.46
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
597703,Craig Du Llanon,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.38
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.49
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.93
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
597703,Craig Du Llanon,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.9
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.3
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.85
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.6
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
597703,Craig Du Llanon,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.66
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.04
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.33
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.3
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.58
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
597703,Craig Du Llanon,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.42
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.39
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.11
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.0
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.96
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.17
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
