Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.1
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.31
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.08
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.4
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.9
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.66
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
597703,Craig Du Llanon,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.06
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.83
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.1
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.5
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.9
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.43
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.19
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
597703,Craig Du Llanon,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.73
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.77
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.27
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.6
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
597703,Craig Du Llanon,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.94
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.06
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.16
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.5
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.6
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,13.4
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.64
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.67
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.59
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
597703,Craig Du Llanon,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.3
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.74
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.5
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.95
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.1
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.9
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,13.4
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.36
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
597703,Craig Du Llanon,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.82
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,74.8
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,13.4
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.11
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.68
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
597703,Craig Du Llanon,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.39
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.78
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.4
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,13.4
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.65
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.53
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
597703,Craig Du Llanon,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.57
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.62
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.4
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,83.4
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.0
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.66
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.98
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.12
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
597703,Craig Du Llanon,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.58
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.08
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
597703,Craig Du Llanon,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.05
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.81
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,91.3
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.7
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
