Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.94
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.78
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.89
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
597703,Craig Du Llanon,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.63
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,13.1
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.15
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.11
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
597703,Craig Du Llanon,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.38
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.94
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,79.5
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.5
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.95
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.83
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
597703,Craig Du Llanon,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.86
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.75
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.91
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.71
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.05
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.47
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
597703,Craig Du Llanon,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.64
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.3
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.53
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.8
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.45
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.07
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
597703,Craig Du Llanon,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.11
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.8
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.07
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
597703,Craig Du Llanon,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.48
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.4
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.5
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.34
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
597703,Craig Du Llanon,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.73
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.89
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,84.1
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.1
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,12.7
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.62
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.32
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
597703,Craig Du Llanon,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.37
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.8
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.31
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,85.8
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.1
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.24
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
597703,Craig Du Llanon,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.67
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.04
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.2
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.8
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.07
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
