Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
597703,Craig Du Llanon,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.16
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.65
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.74
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.82
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.01
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.57
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
597703,Craig Du Llanon,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.51
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.56
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.9
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,81.4
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.5
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.21
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
597703,Craig Du Llanon,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.77
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.7
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
597703,Craig Du Llanon,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.34
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.95
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.8
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
597703,Craig Du Llanon,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.99
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.48
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
597703,Craig Du Llanon,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.67
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.31
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.6
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,81.5
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.1
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,12.3
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
597703,Craig Du Llanon,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.49
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.22
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.91
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,82.1
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,12.3
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
597703,Craig Du Llanon,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.19
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.54
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.9
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.6
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,12.3
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
597703,Craig Du Llanon,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.42
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.32
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.48
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.9
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,12.2
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
597703,Craig Du Llanon,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.68
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.57
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
