Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
597703,Craig Du Llanon,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.4
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.82
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
597703,Craig Du Llanon,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.77
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.19
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
597703,Craig Du Llanon,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.72
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.75
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,84.3
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.35
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
597703,Craig Du Llanon,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.89
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.1
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,89.7
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.2
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.9
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
597703,Craig Du Llanon,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
597703,Craig Du Llanon,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.12
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.51
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,81.6
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.1
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
597703,Craig Du Llanon,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.7
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
597703,Craig Du Llanon,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.09
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
597703,Craig Du Llanon,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.03
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
