Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
597703,Craig Du Llanon,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.69
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.06
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
597703,Craig Du Llanon,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,11.8
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.9
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.61
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
597703,Craig Du Llanon,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.83
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.14
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,11.7
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.62
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
597703,Craig Du Llanon,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
597703,Craig Du Llanon,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
597703,Craig Du Llanon,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
597703,Craig Du Llanon,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
597703,Craig Du Llanon,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
597703,Craig Du Llanon,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
597703,Craig Du Llanon,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.47
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
