Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.13
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
597703,Craig Du Llanon,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.48
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.66
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
597703,Craig Du Llanon,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.59
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.76
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.06
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
597703,Craig Du Llanon,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.4
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
597703,Craig Du Llanon,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.86
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.34
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.08
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
597703,Craig Du Llanon,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.69
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.25
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
597703,Craig Du Llanon,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.45
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.62
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.78
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
597703,Craig Du Llanon,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.28
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
597703,Craig Du Llanon,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
597703,Craig Du Llanon,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,11.5
