Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
597703,Craig Du Llanon,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
597703,Craig Du Llanon,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.7
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.23
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.78
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
597703,Craig Du Llanon,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.14
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
597703,Craig Du Llanon,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.86
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
597703,Craig Du Llanon,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
597703,Craig Du Llanon,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.95
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
597703,Craig Du Llanon,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.31
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
597703,Craig Du Llanon,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,11.3
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
597703,Craig Du Llanon,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,11.2
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
597703,Craig Du Llanon,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.93
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.5
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
