Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,11.2
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.2
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
597703,Craig Du Llanon,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.96
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.84
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.74
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,11.1
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.37
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
597703,Craig Du Llanon,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.65
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.32
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,11.0
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
597703,Craig Du Llanon,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.7
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,11.0
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.93
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.98
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
597703,Craig Du Llanon,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.34
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,10.9
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.07
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
597703,Craig Du Llanon,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.53
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.5
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.69
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.56
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
597703,Craig Du Llanon,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.43
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.65
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
597703,Craig Du Llanon,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.93
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.94
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,10.7
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.32
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.75
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
597703,Craig Du Llanon,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.98
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.23
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.2
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.4
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
597703,Craig Du Llanon,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
