Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.66
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.54
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.96
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
597703,Craig Du Llanon,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.85
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.21
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.99
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.3
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
597703,Craig Du Llanon,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.11
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.7
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
597703,Craig Du Llanon,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.6
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.21
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.08
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.52
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.1
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.1
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
597703,Craig Du Llanon,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.2
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.86
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.58
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.88
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
597703,Craig Du Llanon,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
597703,Craig Du Llanon,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
597703,Craig Du Llanon,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
597703,Craig Du Llanon,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
597703,Craig Du Llanon,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.51
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
597703,Craig Du Llanon,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.12
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
