Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
597703,Craig Du Llanon,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
597703,Craig Du Llanon,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.27
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
597703,Craig Du Llanon,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.1
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,10.7
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
597703,Craig Du Llanon,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.26
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,10.7
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
597703,Craig Du Llanon,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.77
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
597703,Craig Du Llanon,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.11
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
597703,Craig Du Llanon,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.55
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.34
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.85
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
597703,Craig Du Llanon,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.64
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.38
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,87.4
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,10.7
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.6
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
597703,Craig Du Llanon,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.13
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.99
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.9
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
