Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,10.7
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.79
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
597703,Craig Du Llanon,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.3
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.96
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.16
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.01
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.01
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
597703,Craig Du Llanon,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.59
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.38
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.77
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.45
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.13
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.12
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
597703,Craig Du Llanon,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.13
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.16
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.43
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.76
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.78
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.45
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
597703,Craig Du Llanon,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.3
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.44
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.2
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
597703,Craig Du Llanon,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.7
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
597703,Craig Du Llanon,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.2
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.22
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.37
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.18
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,10.9
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.01
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
597703,Craig Du Llanon,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.76
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.8
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.42
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.1
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,10.9
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.92
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
597703,Craig Du Llanon,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.68
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.59
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.15
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.2
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,10.9
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
597703,Craig Du Llanon,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.28
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.76
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.41
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.3
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,10.9
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
597703,Craig Du Llanon,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
