Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.45
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.66
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.74
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.54
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.05
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
597703,Craig Du Llanon,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.59
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.95
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.77
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.72
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.9
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.8
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.53
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
597703,Craig Du Llanon,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.95
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.17
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.18
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.55
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
597703,Craig Du Llanon,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.76
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.37
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.77
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.27
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.82
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.14
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
597703,Craig Du Llanon,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.31
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.02
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.49
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.25
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.5
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.83
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.77
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.52
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.12
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
597703,Craig Du Llanon,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.3
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.77
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.88
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.28
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.8
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.46
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.67
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.6
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.91
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
597703,Craig Du Llanon,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.31
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.72
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.89
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.84
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.88
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.4
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.09
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,10.9
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.44
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.4
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.69
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
597703,Craig Du Llanon,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.27
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.07
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.31
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,92.2
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.7
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,10.9
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.35
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.33
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.35
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
597703,Craig Du Llanon,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.07
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.67
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.75
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.53
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,10.9
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.76
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.03
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.6
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
597703,Craig Du Llanon,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.06
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.46
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.98
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.71
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.35
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,70.6
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.7
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
