Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,10.9
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.78
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.38
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.92
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.48
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
597703,Craig Du Llanon,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.38
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.96
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.5
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.4
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,11.0
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.15
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.46
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.9
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
597703,Craig Du Llanon,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.08
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.64
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.69
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.6
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,11.0
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.15
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.55
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.88
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.41
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
597703,Craig Du Llanon,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.21
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.78
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.76
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.16
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,80.7
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.4
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,11.0
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.55
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.14
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.91
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
597703,Craig Du Llanon,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.79
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.1
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.68
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.29
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.21
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,85.6
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.6
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,11.0
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.94
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.6
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.99
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
597703,Craig Du Llanon,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.35
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.84
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.53
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.62
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.05
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,86.4
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.4
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,11.0
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.96
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.46
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.37
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.63
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.63
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
597703,Craig Du Llanon,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.98
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.41
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.44
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,86.2
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.2
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,11.0
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.13
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.93
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.49
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.39
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
597703,Craig Du Llanon,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.77
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.59
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.7
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.8
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,11.1
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.65
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.86
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.53
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
597703,Craig Du Llanon,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.61
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.59
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.06
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.51
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.8
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.5
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,11.2
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.93
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
597703,Craig Du Llanon,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.5
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.21
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,87.5
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.5
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,11.3
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.07
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
