Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
597703,Craig Du Llanon,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.11
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.54
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.88
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,81.0
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.5
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,11.3
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.67
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.41
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
597703,Craig Du Llanon,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.59
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.79
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,93.3
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.1
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.71
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
597703,Craig Du Llanon,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.9
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.08
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.87
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,86.1
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.5
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.93
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
597703,Craig Du Llanon,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.56
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.63
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.79
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
597703,Craig Du Llanon,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.98
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.11
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.07
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,11.8
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
597703,Craig Du Llanon,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.68
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.77
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,11.8
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
597703,Craig Du Llanon,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.14
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.71
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.8
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
597703,Craig Du Llanon,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.29
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
597703,Craig Du Llanon,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.85
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.45
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
597703,Craig Du Llanon,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.9
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.67
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.86
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.8
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
