Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
597703,Craig Du Llanon,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,12.2
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
597703,Craig Du Llanon,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.73
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.15
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.9
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
597703,Craig Du Llanon,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.8
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.68
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.67
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
597703,Craig Du Llanon,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
597703,Craig Du Llanon,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.87
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.81
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.7
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.74
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.47
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
597703,Craig Du Llanon,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
597703,Craig Du Llanon,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
597703,Craig Du Llanon,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.36
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.49
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
597703,Craig Du Llanon,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.43
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
