Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
597703,Craig Du Llanon,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.71
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.07
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.9
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.56
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.29
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
597703,Craig Du Llanon,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
597703,Craig Du Llanon,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.56
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.47
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.58
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.74
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,12.7
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
597703,Craig Du Llanon,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.64
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.49
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
597703,Craig Du Llanon,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.45
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
597703,Craig Du Llanon,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
597703,Craig Du Llanon,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.49
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
597703,Craig Du Llanon,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
597703,Craig Du Llanon,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.43
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.5
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
597703,Craig Du Llanon,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.72
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.8
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.6
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.05
