Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
597703,Craig Du Llanon,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.45
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.94
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.38
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
597703,Craig Du Llanon,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.27
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.13
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.4
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
597703,Craig Du Llanon,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
597703,Craig Du Llanon,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.78
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.32
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,12.2
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
597703,Craig Du Llanon,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.09
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.74
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.85
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.5
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.1
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
597703,Craig Du Llanon,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.41
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
597703,Craig Du Llanon,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
597703,Craig Du Llanon,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,11.8
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
597703,Craig Du Llanon,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.93
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,11.8
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
