Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
597703,Craig Du Llanon,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.82
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,11.7
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
597703,Craig Du Llanon,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.82
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.72
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.0
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
597703,Craig Du Llanon,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.79
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.7
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.04
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.5
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
597703,Craig Du Llanon,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.38
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
597703,Craig Du Llanon,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.01
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.07
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.05
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
597703,Craig Du Llanon,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.13
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.51
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.28
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
597703,Craig Du Llanon,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.79
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.54
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.27
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.2
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
597703,Craig Du Llanon,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.6
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.3
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.19
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
597703,Craig Du Llanon,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.38
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.04
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.73
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
