Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
597703,Craig Du Llanon,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.38
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.13
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
597703,Craig Du Llanon,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.53
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.56
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.77
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
597703,Craig Du Llanon,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.7
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.62
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
597703,Craig Du Llanon,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.57
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.21
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.9
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
597703,Craig Du Llanon,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.39
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.92
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.58
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
597703,Craig Du Llanon,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.62
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.46
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.9
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.87
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
597703,Craig Du Llanon,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.02
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.07
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.9
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.01
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.8
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.71
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
597703,Craig Du Llanon,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.72
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.2
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.23
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
597703,Craig Du Llanon,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.62
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.6
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.1
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
