Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.62
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.75
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
597703,Craig Du Llanon,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.73
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.31
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
597703,Craig Du Llanon,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.01
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.67
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.68
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
597703,Craig Du Llanon,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.02
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.5
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
597703,Craig Du Llanon,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.21
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
597703,Craig Du Llanon,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.29
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
597703,Craig Du Llanon,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.4
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
597703,Craig Du Llanon,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.76
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
597703,Craig Du Llanon,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.67
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.0
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.53
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
597703,Craig Du Llanon,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.15
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.64
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
597703,Craig Du Llanon,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
