Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.13
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
597703,Craig Du Llanon,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
597703,Craig Du Llanon,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.97
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
597703,Craig Du Llanon,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,11.7
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
597703,Craig Du Llanon,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,11.7
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
597703,Craig Du Llanon,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,11.8
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
597703,Craig Du Llanon,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.32
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.57
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,11.8
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
597703,Craig Du Llanon,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.06
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,11.8
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
597703,Craig Du Llanon,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.67
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.7
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.07
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,11.8
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
597703,Craig Du Llanon,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.85
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.58
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
