Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
597703,Craig Du Llanon,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.76
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
597703,Craig Du Llanon,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.31
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.09
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
597703,Craig Du Llanon,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.68
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.27
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
597703,Craig Du Llanon,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.44
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
597703,Craig Du Llanon,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.59
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
597703,Craig Du Llanon,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.69
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.99
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
597703,Craig Du Llanon,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.31
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.57
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.64
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,12.2
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
597703,Craig Du Llanon,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,12.3
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
597703,Craig Du Llanon,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.96
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.74
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
597703,Craig Du Llanon,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
