Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
597703,Craig Du Llanon,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
597703,Craig Du Llanon,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
597703,Craig Du Llanon,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
597703,Craig Du Llanon,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.33
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,12.6
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
597703,Craig Du Llanon,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.93
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,12.7
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
597703,Craig Du Llanon,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
597703,Craig Du Llanon,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.17
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.95
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
597703,Craig Du Llanon,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.03
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.1
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.41
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.17
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
597703,Craig Du Llanon,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.67
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
