Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.35
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
597703,Craig Du Llanon,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.83
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.52
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.53
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,13.4
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
597703,Craig Du Llanon,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.57
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.73
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,13.5
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.97
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.36
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
597703,Craig Du Llanon,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,13.6
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.02
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.98
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.0
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
597703,Craig Du Llanon,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.07
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,13.8
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
597703,Craig Du Llanon,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.77
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.24
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.91
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,13.9
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
597703,Craig Du Llanon,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
597703,Craig Du Llanon,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.24
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.58
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,13.4
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
597703,Craig Du Llanon,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.57
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.31
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.33
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,13.5
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
