Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
597703,Craig Du Llanon,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.46
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,13.5
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
597703,Craig Du Llanon,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,13.6
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
597703,Craig Du Llanon,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,13.8
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
597703,Craig Du Llanon,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,13.9
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
597703,Craig Du Llanon,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.23
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
597703,Craig Du Llanon,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
597703,Craig Du Llanon,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,14.1
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
597703,Craig Du Llanon,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.73
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.07
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,14.1
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.85
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
597703,Craig Du Llanon,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,14.2
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.71
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
597703,Craig Du Llanon,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.56
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
