Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,14.2
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
597703,Craig Du Llanon,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.81
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.63
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,14.2
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.26
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
597703,Craig Du Llanon,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,14.2
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
597703,Craig Du Llanon,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.08
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,14.3
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
597703,Craig Du Llanon,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.87
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,14.4
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
597703,Craig Du Llanon,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.75
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,14.5
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
597703,Craig Du Llanon,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.34
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.06
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,77.8
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.6
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,14.6
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
597703,Craig Du Llanon,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.8
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,14.6
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
597703,Craig Du Llanon,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.78
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,14.6
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.93
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.26
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
597703,Craig Du Llanon,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.85
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,14.7
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.99
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.06
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
