Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.72
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
597703,Craig Du Llanon,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.9
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,14.8
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.12
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
597703,Craig Du Llanon,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.03
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.32
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,14.9
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.01
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.86
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.36
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
597703,Craig Du Llanon,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.62
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.66
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,15.0
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
597703,Craig Du Llanon,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.55
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.46
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.59
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,77.9
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,15.0
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.75
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
597703,Craig Du Llanon,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.34
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.29
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,101.3
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.7
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,15.1
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.86
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.38
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
597703,Craig Du Llanon,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.86
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.46
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.35
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,98.9
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.9
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,15.1
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.15
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.21
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
597703,Craig Du Llanon,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.7
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.13
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.83
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,39.73
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,134.7
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,174.3
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,15.1
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.32
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
597703,Craig Du Llanon,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.24
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.14
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.48
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.09
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,45.39
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,164.9
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,198.6
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,15.1
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.75
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.56
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.01
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
597703,Craig Du Llanon,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.94
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.97
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.73
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.79
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,38.0
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,136.7
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,167.0
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,15.2
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.28
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.27
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.27
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
597703,Craig Du Llanon,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.58
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.71
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.09
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.21
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,121.1
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,146.0
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
