Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,15.3
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.33
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.97
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.45
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
597703,Craig Du Llanon,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.17
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.78
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.4
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.4
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,111.6
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.3
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,15.3
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.04
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.95
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.24
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
597703,Craig Du Llanon,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.08
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.0
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,102.1
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.4
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,15.3
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.63
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.64
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.36
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.88
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
597703,Craig Du Llanon,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.56
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.37
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,15.2
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.32
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.31
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.33
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.98
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
597703,Craig Du Llanon,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.82
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.1
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.42
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,105.5
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.3
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.49
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,15.1
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.3
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.93
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.09
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.96
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
597703,Craig Du Llanon,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.08
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.8
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.36
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,15.1
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.13
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.08
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.97
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.52
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
597703,Craig Du Llanon,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.75
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.9
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.3
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,15.1
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.18
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.48
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.87
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.53
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
597703,Craig Du Llanon,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.69
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.6
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.52
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,15.0
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.01
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.18
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.43
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.23
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
597703,Craig Du Llanon,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.66
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.39
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,15.0
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.67
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.4
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.1
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.42
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
597703,Craig Du Llanon,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.11
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.48
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,15.0
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.49
