Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.87
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.27
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.13
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
597703,Craig Du Llanon,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.73
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.62
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.4
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,15.0
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.24
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.3
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.32
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.67
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
597703,Craig Du Llanon,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.37
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.52
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,15.0
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.56
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.76
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.12
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
597703,Craig Du Llanon,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.28
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.74
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.6
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.86
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,14.9
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.72
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.09
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.57
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
597703,Craig Du Llanon,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.56
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.21
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.2
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,14.9
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.72
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.25
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.23
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
597703,Craig Du Llanon,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.92
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.75
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,14.9
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.27
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
597703,Craig Du Llanon,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.68
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.21
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.58
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.5
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.3
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,14.9
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.82
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.05
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
597703,Craig Du Llanon,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.9
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.83
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.8
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,14.9
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.54
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
597703,Craig Du Llanon,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.45
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.26
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.2
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,14.9
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.24
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
597703,Craig Du Llanon,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.17
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,14.9
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
597703,Craig Du Llanon,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
