Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,14.9
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
597703,Craig Du Llanon,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.91
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.07
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,14.8
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
597703,Craig Du Llanon,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.6
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,14.8
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
597703,Craig Du Llanon,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,14.8
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
597703,Craig Du Llanon,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.16
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.21
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,14.7
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
597703,Craig Du Llanon,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.99
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.15
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,14.6
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
597703,Craig Du Llanon,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.94
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.1
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,14.5
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
597703,Craig Du Llanon,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.3
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,14.5
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
597703,Craig Du Llanon,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.25
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.25
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.61
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,14.5
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
597703,Craig Du Llanon,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.73
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.13
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
