Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,14.5
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
597703,Craig Du Llanon,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,14.5
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
597703,Craig Du Llanon,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.76
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.84
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.0
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,14.4
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
597703,Craig Du Llanon,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,14.4
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
597703,Craig Du Llanon,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.54
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.2
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,14.3
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
597703,Craig Du Llanon,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.87
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,14.2
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
597703,Craig Du Llanon,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.05
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.11
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,14.1
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
597703,Craig Du Llanon,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.51
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.56
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
597703,Craig Du Llanon,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.53
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.92
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.37
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.42
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,85.1
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,14.0
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
597703,Craig Du Llanon,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.46
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.6
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.9
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,13.8
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
597703,Craig Du Llanon,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.39
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.5
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,70.4
