Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,13.8
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
597703,Craig Du Llanon,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.58
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,13.7
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
597703,Craig Du Llanon,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.73
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,13.6
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
597703,Craig Du Llanon,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,13.5
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
597703,Craig Du Llanon,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.73
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,13.5
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.58
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
597703,Craig Du Llanon,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,13.4
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
597703,Craig Du Llanon,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,13.3
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
597703,Craig Du Llanon,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.95
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,13.2
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
597703,Craig Du Llanon,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.35
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.13
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,13.0
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
597703,Craig Du Llanon,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.37
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
