Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,12.9
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
597703,Craig Du Llanon,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.8
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,12.8
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
597703,Craig Du Llanon,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,12.7
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
597703,Craig Du Llanon,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,12.5
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
597703,Craig Du Llanon,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.12
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
597703,Craig Du Llanon,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,12.3
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
597703,Craig Du Llanon,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,12.3
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
597703,Craig Du Llanon,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.52
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.46
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
597703,Craig Du Llanon,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.8
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
597703,Craig Du Llanon,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.46
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.87
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
597703,Craig Du Llanon,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.85
