Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.88
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
597703,Craig Du Llanon,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.01
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.9
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
597703,Craig Du Llanon,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.11
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.36
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
597703,Craig Du Llanon,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.56
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.92
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.86
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
597703,Craig Du Llanon,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.3
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.36
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.8
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
597703,Craig Du Llanon,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.1
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.07
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
597703,Craig Du Llanon,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.88
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.66
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,82.5
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.0
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.53
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.25
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
597703,Craig Du Llanon,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.89
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.44
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.84
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,94.1
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.3
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,11.8
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
597703,Craig Du Llanon,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.73
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.47
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.56
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.2
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.5
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.04
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,11.8
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.82
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
597703,Craig Du Llanon,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.84
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.35
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.47
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.49
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
