Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,11.7
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.08
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
597703,Craig Du Llanon,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.78
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.98
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.96
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.57
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.5
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.3
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
597703,Craig Du Llanon,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.06
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.48
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.87
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
597703,Craig Du Llanon,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.65
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.1
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.55
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.1
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
597703,Craig Du Llanon,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.71
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.18
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.38
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.45
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
597703,Craig Du Llanon,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.65
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.62
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
597703,Craig Du Llanon,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.05
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.51
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.43
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
597703,Craig Du Llanon,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
597703,Craig Du Llanon,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.97
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,11.3
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.04
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
597703,Craig Du Llanon,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.93
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,11.2
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
