Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
597703,Craig Du Llanon,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.79
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,11.2
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.5
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
597703,Craig Du Llanon,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.78
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,11.1
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
597703,Craig Du Llanon,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.01
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,11.0
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
597703,Craig Du Llanon,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.86
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,10.9
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
597703,Craig Du Llanon,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.9
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.39
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,10.9
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
597703,Craig Du Llanon,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.31
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.27
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
597703,Craig Du Llanon,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.66
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
597703,Craig Du Llanon,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.6
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.41
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,10.7
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
597703,Craig Du Llanon,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.85
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.73
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
597703,Craig Du Llanon,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.85
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
