Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
597703,Craig Du Llanon,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.92
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.12
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
597703,Craig Du Llanon,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.07
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.95
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,80.8
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.7
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
597703,Craig Du Llanon,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.41
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.02
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.38
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
597703,Craig Du Llanon,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.37
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.73
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.16
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.19
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.7
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
597703,Craig Du Llanon,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.93
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.19
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.1
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.6
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
597703,Craig Du Llanon,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.42
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.37
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.36
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.38
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
597703,Craig Du Llanon,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.38
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.62
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.41
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
597703,Craig Du Llanon,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.28
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.42
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.19
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
597703,Craig Du Llanon,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.88
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.31
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.97
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
