Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
597703,Craig Du Llanon,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.52
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.26
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.09
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
597703,Craig Du Llanon,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.24
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.08
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.9
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,10.7
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
597703,Craig Du Llanon,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
597703,Craig Du Llanon,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.07
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.24
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
597703,Craig Du Llanon,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.16
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.77
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,10.8
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
597703,Craig Du Llanon,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.87
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,10.7
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
597703,Craig Du Llanon,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.97
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.18
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
597703,Craig Du Llanon,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.22
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.4
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
597703,Craig Du Llanon,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.03
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
597703,Craig Du Llanon,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.51
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
