Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
597703,Craig Du Llanon,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.82
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.37
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,85.9
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.2
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
597703,Craig Du Llanon,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.91
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.15
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.7
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
597703,Craig Du Llanon,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.26
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.11
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
597703,Craig Du Llanon,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.41
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.01
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.16
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.8
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
597703,Craig Du Llanon,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.98
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
597703,Craig Du Llanon,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.52
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.95
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.2
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.1
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,10.6
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
597703,Craig Du Llanon,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.31
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.18
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
597703,Craig Du Llanon,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,10.5
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
597703,Craig Du Llanon,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,11.3
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
