Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
597703,Craig Du Llanon,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.83
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,11.3
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
597703,Craig Du Llanon,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.31
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.61
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.21
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.3
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,11.3
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
597703,Craig Du Llanon,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.41
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.7
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,11.3
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
597703,Craig Du Llanon,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.65
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,11.3
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
597703,Craig Du Llanon,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.32
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,11.3
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
597703,Craig Du Llanon,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,11.3
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
597703,Craig Du Llanon,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,11.3
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.29
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.54
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
597703,Craig Du Llanon,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.17
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.31
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.76
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,11.3
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
597703,Craig Du Llanon,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
597703,Craig Du Llanon,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.46
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
