Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,11.4
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
597703,Craig Du Llanon,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.37
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.94
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
597703,Craig Du Llanon,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.28
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.44
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
597703,Craig Du Llanon,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.8
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,11.5
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
597703,Craig Du Llanon,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.91
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.95
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,11.6
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
597703,Craig Du Llanon,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.13
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.16
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.07
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.9
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,11.7
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
597703,Craig Du Llanon,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.35
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.02
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.1
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.44
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,81.9
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,11.7
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.56
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
597703,Craig Du Llanon,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.7
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.29
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.85
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.68
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.8
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,11.8
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
597703,Craig Du Llanon,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.53
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.17
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.65
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.91
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,11.9
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
597703,Craig Du Llanon,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.31
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.3
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
