Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,12.0
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
597703,Craig Du Llanon,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.77
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.22
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.4
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
597703,Craig Du Llanon,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.08
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.95
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.92
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
597703,Craig Du Llanon,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.22
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.52
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.6
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.66
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,82.3
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.0
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,12.1
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.31
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
597703,Craig Du Llanon,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.68
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.41
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.83
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.79
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.62
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,12.2
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
597703,Craig Du Llanon,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.91
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.15
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.39
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.27
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.5
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.4
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,12.3
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.11
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
597703,Craig Du Llanon,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.64
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.62
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.76
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.47
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.94
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.6
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,12.3
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
597703,Craig Du Llanon,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.35
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.73
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.93
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.26
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.3
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.1
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,12.3
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.84
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
597703,Craig Du Llanon,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.68
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.6
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.82
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,106.6
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.1
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.2
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.36
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.33
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
597703,Craig Du Llanon,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.01
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.4
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.78
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,94.3
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.4
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.95
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,12.4
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.16
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.82
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
597703,Craig Du Llanon,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.38
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.17
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.94
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,77.4
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
597703,Craig Du Llanon,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
